Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
