Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
