Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
