Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
