Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
