Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
