Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
