Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
