Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
