Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
