Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
