Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
