Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
