Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
