Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
