Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
