Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
