Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
