Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
