Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
