Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
