Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
