Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
