Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
