Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
