Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
