Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
