Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
