Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
