Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
