Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
