Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
