Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
