Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
