Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
