Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
