Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
