Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
