Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
