Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
