Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
