Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
