Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
