Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
