Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
