Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
