Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
