Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
