Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
