Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
