Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
