Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
