Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
