Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
