Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
