Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
