Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
