Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
