Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
