Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
