Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
