Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
