Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
