Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
